"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"73748,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
