"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1532,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3077,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3857,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M1";"06/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"M2";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
