"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"01/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,30";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,37";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"01/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,66";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,37";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4500,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"784,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"315,24";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781640101_029";"037816401000";"CLAIREFONTAINE EN YVELINES";"78";"78164";"Clairefontaine-en-Yvelines";"619785,939000003";"6834795,625";"1300";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
