"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"514,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4358,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1121,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10004,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2296,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6224,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"437,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"458,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3769,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"223,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"325,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3803,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"248,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2830,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"719,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10231,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"183,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"02/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"05/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"828,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"06/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"08/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"09/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"690,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"12/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"13/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"14/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"483,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"15/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"16/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"759,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"16/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"276,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"22/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"276,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"23/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"26/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"621,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,43";"67";"kg";"kilogramme";"";"Correcte"
