"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19624,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
