"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9925,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3012,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2295,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3012,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784440101_029";"037844401000";"NEAUPHLETTE BREVAL";"78";"78444";"Neauphlette";"592073,357299998";"6870866,4428";"5000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2295,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
