"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"01/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"02/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"03/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"04/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"05/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"06/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"08/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"09/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"10/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"11/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"12/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"13/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"14/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"15/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"16/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"17/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"18/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"20/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"21/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"22/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"23/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
