"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,62";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"193095,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
