"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4099,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,71";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,86";"120";"m3/j";"mètre cube par jour";"";""
