"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"275,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"383,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"338,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"309,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"275,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"382,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"338,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785620101_029";"037856201000";"SAINT LEGER EN YVELINES";"78";"78562";"Saint-Léger-en-Yvelines";"608342,3376";"6847595,8667";"2000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2049,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14464,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785910101_029";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";"3000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
