"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2263,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"851,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"887,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1313,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2301,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1814,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1327,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2124,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1796,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2642,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"845,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"880,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2501,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1937,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1231,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"Masse de matière extraites de la file eau";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1641,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,60";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
