"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"23/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"24/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,89";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,84";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,74";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,58";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"03/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"09/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"10/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"16/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"16/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"17/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"17/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"";"A4";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
