"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14594,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,75";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1716,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"464,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893460101_029";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";"3600";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A3";"16/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A3";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A3";"16/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A3";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6843,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A4";"16/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A4";"16/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A4";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A4";"16/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A4";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"865,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893480101_029";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";"3800";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"865,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"27/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A4";"27/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
