"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1309,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"S6";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1309,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"S6";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
