"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"127,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910990101_029";"039109901000";"BOUTIGNY SUR ESSONNE";"91";"91099";"Boutigny-sur-Essonne";"653146,0814";"6815441,726";"7000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"100080,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,48";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,47";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,58";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,66";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,63";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,58";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,54";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,36";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,25";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,41";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
