"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,29";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
