"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3973,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1944,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S11";"26/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2653,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1082,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1630,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912840101_029";"039128401000";"LES GRANGES LE ROI";"91";"91284";"Granges-le-Roi";"627586,140199997";"6823779,3715";"2000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1944,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
