"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S10";"16/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"385,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,20";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222549,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,55";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226533,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,75";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218386,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,04";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215937,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,53";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223882,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,07";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228216,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,62";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221441,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220812,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,68";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"A3";"09/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
