"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"03/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"160,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"110,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"88,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"16/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"18/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"226,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"24/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"118,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"149,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"102,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"82,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"19/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"06/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"443,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3368,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1324,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2036,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8190,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4347,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4650,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2425,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3162,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"443,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3368,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1324,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2036,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8190,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4347,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4650,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2425,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3162,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3003,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5670,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3128,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3077,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2819,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2968,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2623,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3105,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2658,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2952,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3262,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2925,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2521,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3038,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"19/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
