"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32078,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,74";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,74";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,79";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,78";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A4";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
