"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33421,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2664,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2939,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2686,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2265,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"12/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"951,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"686,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"825,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"876,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
